Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.35
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,N Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.44
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,N Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.59
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,N Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.61
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,N Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,N Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
916171,LINDISFARNE WAY,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.37
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,N Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
916171,LINDISFARNE WAY,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.35
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
