Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
916171,LINDISFARNE WAY,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
916171,LINDISFARNE WAY,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,N Current (RMS),A,51.2
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.33
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
916171,LINDISFARNE WAY,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.18
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.82
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
916171,LINDISFARNE WAY,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
