Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
916171,LINDISFARNE WAY,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,N Current (RMS),A,46.7
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
916171,LINDISFARNE WAY,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.33
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
916171,LINDISFARNE WAY,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
916171,LINDISFARNE WAY,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
916171,LINDISFARNE WAY,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
916171,LINDISFARNE WAY,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
