Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
916171,LINDISFARNE WAY,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.72
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.39
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
916171,LINDISFARNE WAY,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
916171,LINDISFARNE WAY,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,N Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
916171,LINDISFARNE WAY,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
916171,LINDISFARNE WAY,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
916171,LINDISFARNE WAY,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,transformer,,Temperature,C,17.2
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
916171,LINDISFARNE WAY,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,transformer,,Temperature,C,17.3
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
916171,LINDISFARNE WAY,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.63
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
