Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
916171,LINDISFARNE WAY,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
916171,LINDISFARNE WAY,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,transformer,,Temperature,C,17.6
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,transformer,,Temperature,C,17.7
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
916171,LINDISFARNE WAY,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,transformer,,Temperature,C,17.7
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
916171,LINDISFARNE WAY,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,transformer,,Temperature,C,17.8
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
916171,LINDISFARNE WAY,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,transformer,,Temperature,C,17.9
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,transformer,,Temperature,C,17.9
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
