Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,transformer,,Temperature,C,18.1
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,transformer,,Temperature,C,18.1
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.08
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,transformer,,Temperature,C,18.1
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,transformer,,Temperature,C,18.1
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,transformer,,Temperature,C,18.2
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
