Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,transformer,,Temperature,C,18.2
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.34
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,transformer,,Temperature,C,18.4
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,N Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,transformer,,Temperature,C,18.4
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,N Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,transformer,,Temperature,C,18.4
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,transformer,,Temperature,C,18.4
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,transformer,,Temperature,C,18.5
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
