Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
916171,LINDISFARNE WAY,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.75
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,transformer,,Temperature,C,18.5
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
916171,LINDISFARNE WAY,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,transformer,,Temperature,C,18.5
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,transformer,,Temperature,C,18.5
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,transformer,,Temperature,C,18.5
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,transformer,,Temperature,C,18.6
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,N Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,transformer,,Temperature,C,18.6
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,transformer,,Temperature,C,18.6
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,transformer,,Temperature,C,18.6
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
916171,LINDISFARNE WAY,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.14
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,transformer,,Temperature,C,18.7
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
